ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM,kWh,cf,MBtu,MBtu,%,%hhv,%hhv,%hhv,MBtu,MBtu,cf,cf
120,2013-04,2362464.617,31530734.198999997,11094182.052,0.0,72.91557459876543,32.6424272787606,34.09427874127234,58.87350950719984,0.0,11094182.052,23935332.144999996,7595402.054000001
120,2013-05,2763235.9409999996,34872764.69499999,13887229.536000002,0.0,82.53392894265232,32.12860197440332,38.58775719428764,64.79299955563557,0.0,13887229.536000002,28443480.091999993,6429284.603
120,2013-06,2544969.4309999994,31892428.216,12356836.907999998,0.0,78.54843922839504,30.901432395576627,37.543955867278775,63.934696255898395,0.0,12356836.907999998,27237080.231,4655347.985000001
120,2013-07,2592712.753,30882063.556999996,11702992.062999997,0.0,77.44064375746714,30.523417076475408,36.72069571143617,64.486143530074,0.0,11702992.062999997,28091688.491999995,2790375.065
120,2013-08,2643992.8899999997,32592318.387000002,12408134.152999999,0.0,78.97230854241337,30.913422715539824,36.89024408882269,63.71906705538364,0.0,12408134.152999999,28285885.653,4306432.734000001
120,2013-09,1986138.0600000005,25855504.17,10390489.984,0.0,61.30055740740742,30.821231846731113,38.94066107496064,64.34529926128899,0.0,10390489.984,21311598.830000002,4543905.339999999
120,2013-10,2807522.278000001,38242590.849999994,17009044.264999997,0.0,83.85669886499404,32.45298239562487,43.0975822333143,67.3766772664244,0.0,17009044.264999997,28610482.889999993,9632107.959999997
120,2013-11,2814449.2969999993,45507583.008,23985829.490000002,0.0,86.86571904320985,32.64503952824346,51.072988945735595,71.52642372196566,0.0,23985829.490000002,28512337.382,16995245.626
120,2013-12,2799387.5709999995,48968009.703999996,27318888.309999995,0.0,83.61372673237753,32.78201526439658,54.0593566250246,72.9656837724711,0.0,27318888.309999995,28241253.740999993,20726755.963
120,2014-01,2364745.666,41217531.868,22862194.165999994,0.0,70.63159097968938,32.825375291004725,53.74724763115122,72.72125420793081,0.0,22862194.165999994,23824913.312,17392618.556
120,2014-02,2609370.3460000004,45075355.69399999,24672831.413999997,0.0,86.28870191798943,32.759687218685116,53.03958673162362,72.18448888547819,0.0,24672831.413999997,26342231.797000002,18733123.896999992
120,2014-03,2541013.636,42643195.491000004,22836216.178000003,0.0,75.89646463560335,32.3872504138975,51.89131864243289,71.59801592122461,0.0,22836216.178000003,25947140.736,16696054.755
120,2014-04,2726935.622,41241242.41,20670169.597000007,0.0,84.16467969135802,31.864014711559218,48.566029865200086,70.43356011825448,0.0,20670169.597000007,28302902.952999998,12938339.456999997
120,2014-05,2596712.32,36620159.827999994,16612092.720999999,0.0,77.56010513739545,30.946155948593173,43.95663248424322,67.40756916157808,0.0,16612092.720999999,27750685.760999996,8869474.067
120,2014-06,2425273.1919999993,32497436.422,13198063.388999997,0.0,74.85411086419751,29.96053606081282,39.35332297385267,64.03462999841682,0.0,13198063.388999997,26771190.082,5726246.34
120,2014-07,2364517.1819999996,31972171.242,12962846.399,0.0,70.62476648745518,29.2613870761732,39.28697109237637,63.74530866562751,0.0,12962846.399,26724165.711999997,5248005.53
120,2014-08,2402354.864,32811535.990000002,13064149.497000003,0.0,71.75492425328555,29.108814016050623,38.58112462023842,62.79516093234432,0.0,13064149.497000003,27294128.970000003,5517407.02
120,2014-09,1849961.9360000002,25088080.887999997,10166225.148000002,0.0,57.097590617283956,29.80636192899481,39.26563137468596,63.65226998227603,0.0,10166225.148000002,20526287.757999998,4561793.130000001
120,2014-10,2498269.9529999993,36157640.817,16264020.546,0.0,74.61977159498205,30.57074289421734,43.586112023065695,66.43662054470792,0.0,16264020.546,27026509.708,9131131.109
120,2014-11,2759509.938,45701207.668000005,24024400.051000003,0.0,85.17005981481482,31.42172857310066,50.93838566121738,70.90759532710132,0.0,24024400.051000003,29044137.269000005,16657070.398999998
120,2014-12,3064435.394999999,54062781.18400001,30050227.503,0.0,91.5303284050179,31.829102833710106,53.86041351406583,72.60641630230829,0.0,30050227.503,31840704.154000003,22222077.030000005
120,2015-01,3082987.813,58564998.051,34081434.72100001,0.0,92.08446275388292,32.01673405883514,56.389733025726166,73.79939206742783,0.0,34081434.72100001,31845741.853999995,26719256.197
120,2015-02,2806404.9349999996,54885200.00299999,32434672.992,0.0,92.80439599867724,32.07395510889675,57.26306307703448,74.17337720767814,0.0,32434672.992,28937060.303999994,25948139.699
120,2015-03,2096686.2170000002,38777418.539000005,22134910.432999995,0.0,62.62503635005974,31.499067118360774,55.311976478146306,73.19377252147677,0.0,22134910.432999995,22013664.303000003,16763754.236000001
120,2015-04,3076579.3090000004,42379910.805,19587913.413999993,0.0,94.95615151234568,32.87329583193255,44.78663568031066,68.7951158057732,0.0,19587913.413999993,30951482.671000004,11428428.133999998
120,2015-05,2880398.2329999995,38810476.44499999,16800089.415000003,0.0,86.03340002986857,31.69374719805105,41.94526298318863,66.49009999578513,0.0,16800089.415000003,30056301.413999993,8754175.031
120,2015-06,2581120.5620000004,34435869.12799999,14204443.677000001,0.0,79.66421487654323,31.016304047861677,39.96993878645837,64.75864343017757,0.0,14204443.677000001,27521673.363999993,6914195.764000001
120,2015-07,2514452.704,34251707.737,14337151.743,0.0,75.10312735961769,30.26782845722249,40.56028097906636,64.8385563204632,0.0,14337151.743,27473804.159000006,6777903.578000001
120,2015-08,2578500.1049999995,34153646.622,13853237.408000002,0.0,77.01613216845877,30.5233429867933,39.30379618751426,64.27196338154371,0.0,13853237.408000002,27937764.206,6215882.415999999
120,2015-09,2063196.375,26975658.546000004,10806485.488,0.0,63.678900462962964,30.569670823160962,38.81796119568463,64.11240308460916,0.0,10806485.488,22320627.247,4655031.299000001
120,2015-10,2833629.318,40764473.034,18863569.81,0.0,84.63647903225807,31.797491651751898,44.83966443383477,67.82854350366146,0.0,18863569.81,29471807.122000005,11292665.911999999
120,2015-11,2975896.2659999994,45765632.962,22806620.656000007,0.0,91.84865018518516,32.03175296845143,48.288283565322025,69.79305872494118,0.0,22806620.656000007,30725126.028999995,15040506.932999998
120,2015-12,3041313.1560000004,47592944.260000005,24086400.481,0.0,90.83970000000001,32.158183622060655,49.03990646660236,70.17358801718245,0.0,24086400.481,31277081.438,16315862.822
120,2016-01,3086518.6459999993,54547357.805,30615282.433000002,0.0,92.1899237156511,32.81403363197484,54.385716455521724,73.0990766549982,0.0,30615282.433000002,31107554.956,23439802.849
120,2016-02,2942372.48,50143742.384,27437159.781000003,0.0,93.94548148148148,32.63088974225413,53.0203648005163,72.4264305001973,0.0,27437159.781000003,29821214.402,20322527.982
120,2016-03,2289080.8469999996,35817438.86,17850239.026,0.0,68.37159041218636,31.771924643917632,48.291401598690584,69.42742077778462,0.0,17850239.026,23827265.209,11990173.651
120,2016-04,2346910.909,35387445.595,17258550.829999994,0.0,72.43552188271605,31.783284531292416,47.25800827346849,69.19130832927061,0.0,17258550.829999994,24420492.529,10966953.066
120,2016-05,2757047.019999999,38574374.11400001,17030006.127,0.0,82.3490746714456,30.99456752515339,42.77955067460832,66.41706884213231,0.0,17030006.127,29418138.136000004,9156235.978
120,2016-06,2354910.995,25843221.159000006,8496358.588,0.0,72.68243811728395,30.149323749446992,31.857118576180234,61.99303787693889,0.0,8496358.588,25831731.212000005,11489.947000000002
120,2016-07,2474396.372,32852676.658999994,13551928.784999998,0.0,73.90670167264038,29.45441462782351,39.97151914060571,64.88045084569141,0.0,13551928.784999998,27782764.979999993,5069911.6790000005
120,2016-08,1856988.095,25042257.995000005,10274236.456,0.0,66.02624337777777,29.326259882707582,39.75542254459612,64.279474357477,0.0,10274236.456,20941560.057000004,4100697.938
